Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
