Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.4
