Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,49.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,120.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,66.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,122.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
