Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,74.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,N Current (RMS),A,44.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
