Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,N Current (RMS),A,39.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,N Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,37.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
