Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
