Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
