Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,N Current (RMS),A,38.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
