Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,N Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,70.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,N Current (RMS),A,40.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,N Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
