Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,N Current (RMS),A,73.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,N Current (RMS),A,61.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,N Current (RMS),A,55.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,N Current (RMS),A,64.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,N Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
