Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,N Current (RMS),A,61.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,N Current (RMS),A,46.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
