Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,N Current (RMS),A,44.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,N Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,N Current (RMS),A,54.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
