Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,N Current (RMS),A,37.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,N Current (RMS),A,44.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
