Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
