Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
