Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
