Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
