Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
