Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
