Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
