Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
