Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,46.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
