Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
