Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,44.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
