Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,45.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,64.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
