Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
