Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
