Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
