Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
