Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,30.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
