Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,31.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
