Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,31.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,31.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,31.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
