Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,31.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,32.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
