Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,32.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.46
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
934582,TUDOR CRESCENT B096 ATHEE,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
